ProjectID,Date,Steam Heat Used,Hot Water Heat Used,Total Heat Used,Generator Fuel Consumed,HRSG Fuel Consumed,Total Fuel Consumed,Thermal Efficiency
,YYYY-MM,MBtu,MBtu,MBtu,cf,cf,cf,%hhv
221,2014-12,10437729.670000002,0.0,10437729.670000002,11104273.043000001,6703364.855,17807637.898000002,56.79629828239502
221,2015-01,10827379.393000001,0.0,10827379.393000001,16807616.504,8351339.9690000005,25158956.473,41.70143825282578
221,2015-02,11550803.143,0.0,11550803.143,21831978.953,8108422.907000001,29940401.860000003,37.38306104505092
221,2015-03,6852108.523999999,0.0,6852108.523999999,20466893.258999996,2837581.2150000003,23304474.473999996,28.490837886274917
221,2015-04,5109986.221,0.0,5109986.221,18216713.828,942971.366,19159685.194000002,25.843519795426097
221,2015-05,8159778.0030000005,0.0,8159778.0030000005,26959488.523999996,1368413.683,28327902.206999995,27.91156779996277
221,2015-06,9040702.656,0.0,9040702.656,28155421.28500001,1755281.0480000002,29910702.33300001,29.288415541591924
221,2015-07,8734479.219,0.0,8734479.219,28512404.424000002,940279.2320000002,29452683.656000003,28.73640566314093
221,2015-08,8216417.260999998,0.0,8216417.260999998,28351816.725999992,251663.40000000005,28603480.12599999,27.834531314652722
221,2015-09,8580222.675999997,0.0,8580222.675999997,27921956.626,818854.3500000001,28740810.976,28.928095545503783
221,2015-10,9356749.033,0.0,9356749.033,23544188.788000003,3566203.645000001,27110392.433000002,33.44332732344538
221,2015-11,11965648.41,0.0,11965648.41,26005980.99,6091747.315,32097728.305,36.12286963784735
221,2015-12,13640618.209999997,0.0,13640618.209999997,25573742.802,8360812.211000001,33934555.013000004,38.95042471958158
221,2016-01,17414182.026,0.0,17414182.026,23098838.439000003,13329169.070000002,36428007.509,46.32207069070658
221,2016-02,11804223.593,0.0,11804223.593,18073087.095,8474123.556999998,26547210.651999995,43.08626358508226
221,2016-03,15084192.716,0.0,15084192.716,26691903.97,9776788.961,36468692.930999994,40.07948910516856
221,2016-04,9674692.628000002,0.0,9674692.628000002,18734605.493,5917089.986,24651695.479000002,38.02863039136899
221,2016-05,9597458.384999998,0.0,9597458.384999998,25142966.747000005,3228502.429,28371469.176000006,32.77892561175411
221,2016-06,9497064.391999997,0.0,9497064.391999997,26387327.27,2631024.895000001,29018352.165,31.712971580423975
221,2016-07,9164970.149999997,0.0,9164970.149999997,27123957.605,1855303.7000000004,28979261.305,30.645311954647713
221,2016-08,10088875.733000003,0.0,10088875.733000003,28625126.999999996,2217337.8000000003,30842464.799999997,31.696696228175604
221,2016-09,9963196.679,0.0,9963196.679,28276857.397000004,2584886.098,30861743.495000005,31.282290805872098
221,2016-10,8430903.834,0.0,8430903.834,21306557.212000005,3181384.201,24487941.413000006,33.36123817645759
221,2016-11,10494367.197999999,0.0,10494367.197999999,25512101.101,4872926.959,30385028.06,33.46701027590986
221,2016-12,14241774.891,0.0,14241774.891,25638755.191,9723163.656,35361918.847,39.02551082629957
221,2017-01,12380955.153000003,0.0,12380955.153000003,24449969.22,7819944.001,32269913.221,37.17719810617047
221,2017-02,11782423.499,0.0,11782423.499,22589020.93700001,7275000.006999997,29864020.944000006,38.23020702846292
221,2017-03,12939316.220999999,0.0,12939316.220999999,24844651.394,8113796.513,32958447.907,38.04213459551031
221,2017-04,8177570.288000001,0.0,8177570.288000001,20740515.384999998,3359943.3000000003,24100458.685,32.87905147625311
221,2017-05,10343980.735000001,0.0,10343980.735000001,28554198.173,4523942.422000001,33078140.595000003,30.30169461167631
221,2017-06,6740141.164,0.0,6740141.164,27587175.264000006,788574.8220000002,28375750.086000007,23.016641036678774
221,2017-07,7418491.475999999,0.0,7418491.475999999,28530072.317,1638154.8860000004,30168227.203,23.827918969807087
221,2017-08,6244038.874,0.0,6244038.874,28619042.935999997,411636.451,29030679.387,20.84148698295111
221,2017-09,4437606.476,0.0,4437606.476,21053839.240000002,520810.665,21574649.905,19.930827587599726
221,2017-10,4746538.5,0.0,4746538.5,18634745.854999997,851642.435,19486388.289999995,23.60293217593432
221,2017-11,12036884.714999996,0.0,12036884.714999996,25266466.314999998,8594368.910999998,33860835.225999996,34.44583661862907
221,2017-12,11948244.425,0.0,11948244.425,22418867.249,9931009.211000001,32349876.46,35.789182193913064
221,2018-01,11779040.978999998,0.0,11779040.978999998,26534708.41,8882008.646000002,35416717.056,32.227152449529996
221,2018-02,9273156.228,0.0,9273156.228,24250235.917999994,5851909.050000001,30102144.967999995,29.850419329094773
221,2018-03,6673955.2650000015,0.0,6673955.2650000015,18962069.695,4115897.250000001,23077966.945,28.02244639274344
221,2018-04,11140890.644999998,0.0,11140890.644999998,25462889.15899999,7658201.7020000005,33121090.86099999,32.59384395525217
221,2018-05,8614131.540000001,0.0,8614131.540000001,28711080.339999996,2465040.3,31176120.639999997,26.773782352307812
221,2018-06,8208550.369000002,0.0,8208550.369000002,28106801.102,2208208.2,30315009.302,26.237899504331804
221,2018-07,7584071.9399999995,0.0,7584071.9399999995,26495113.35899999,1574917.8000000003,28070031.15899999,26.180615464861706
221,2018-08,9335556.163999999,0.0,9335556.163999999,28867427.353,2339265.9000000004,31206693.253,28.98763249577536
221,2018-09,9136922.925,0.0,9136922.925,27775464.71799999,3006762.6,30782227.317999993,28.76207557692859
221,2018-10,8670003.136,0.0,8670003.136,25266178.068000004,4120843.1999999997,29387021.268000003,28.588014255822277
221,2018-11,10316040.059999999,0.0,10316040.059999999,27239099.756999996,6513354.354,33752454.110999994,29.61610677541648
221,2018-12,10280938.58,0.0,10280938.58,28168322.766000006,8130117.298999999,36298440.065000005,27.44511821715307
221,2019-01,10481420.68,0.0,10481420.68,26708213.443000007,8625309.892,35333523.33500001,28.744417281297135
221,2019-02,9898379.095999999,0.0,9898379.095999999,23711301.406000007,8728411.505,32439712.911000006,29.56700831082487
221,2019-03,9371396.936999997,0.0,9371396.936999997,27313425.069000002,7574248.158000001,34887673.227000006,26.028709127088934
221,2019-04,7281193.435,0.0,7281193.435,22800696.136,3437503.65,26238199.786,26.889878317488918
221,2019-05,8266763.769000001,0.0,8266763.769000001,30069935.770000007,2322539.6999999997,32392475.470000006,24.729292505414467
221,2019-06,7422170.492,0.0,7422170.492,19348270.992999997,1071954.0,20420224.992999997,35.22010983232576
221,2019-07,5858490.237000001,0.0,5858490.237000001,20986297.041999996,1071260.1,22057557.141999997,25.736447551531867
221,2019-08,8401816.682000004,0.0,8401816.682000004,27321392.859000005,2389274.25,29710667.109000005,27.401926737720245
221,2019-09,6557232.057999999,0.0,6557232.057999999,22590589.893000003,1803941.9999999998,24394531.893000003,26.046439672691506
221,2019-10,4538049.694999999,0.0,4538049.694999999,13359719.572999999,1949638.5,15309358.072999999,28.723183263512876
